Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,45.13
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,50.22
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,53.08
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,189.8
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,212.3
775717,All Saints - Worcester,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,223.4
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.38
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.73
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.89
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.06
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,6.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,64.8
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,76.3
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.06
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.07
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.35
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.8
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.3
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,47.54
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,57.56
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,55.64
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,75.3
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,199.4
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,243.4
775717,All Saints - Worcester,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,234.9
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.06
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.81
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.59
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.43
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,14.14
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,6.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,82.2
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,65.0
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.05
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.59
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.16
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.85
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.3
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,45.79
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,47.86
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,54.52
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,70.2
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,192.2
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,202.4
775717,All Saints - Worcester,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,229.4
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.42
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.12
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.14
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.24
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.97
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.83
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,6.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,62.3
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,80.5
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,64.4
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.39
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.97
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.12
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.77
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.52
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,40.89
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,55.78
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,55.58
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,76.6
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,172.0
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,235.4
775717,All Saints - Worcester,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,234.2
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.11
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.98
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.28
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.21
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.01
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.25
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,6.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,63.4
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,76.5
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.61
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.99
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.78
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.33
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.02
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,90.1
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,26.0
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,46.07
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,55.86
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,57.29
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,66.3
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,193.8
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,235.7
775717,All Saints - Worcester,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,241.1
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.13
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.16
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.95
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.95
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.84
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,6.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,77.0
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.57
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.03
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.2
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,25.9
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,43.51
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,53.52
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,49.05
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,182.9
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,226.5
775717,All Saints - Worcester,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,207.5
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.72
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.64
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.52
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.57
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.4
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.36
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,6.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,78.0
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.94
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.89
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.35
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.7
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,25.9
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,44.26
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,50.89
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,45.1
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,185.9
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,215.0
775717,All Saints - Worcester,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,190.2
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.67
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.69
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.58
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.19
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.32
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,6.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,65.1
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,76.7
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,63.1
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
