Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.74
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.01
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.21
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.0
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,25.9
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,51.35
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,51.14
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,43.11
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,64.8
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,215.1
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,215.0
775717,All Saints - Worcester,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,181.8
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.27
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.53
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.11
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.01
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.94
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,6.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,73.6
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,65.1
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.73
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.53
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.52
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.41
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.01
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.4
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.5
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.4
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,25.9
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,45.05
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,55.45
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,45.32
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,62.3
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,188.9
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,233.0
775717,All Saints - Worcester,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,191.1
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.1
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.47
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.42
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.85
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.19
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,6.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,66.1
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,74.1
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,65.3
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.51
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.26
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.18
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.47
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.1
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.2
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,25.9
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,42.53
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,57.73
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,40.52
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,178.3
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,243.0
775717,All Saints - Worcester,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,171.2
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.19
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.48
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.14
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.7
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.81
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.69
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,6.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,77.4
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,63.6
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.52
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.28
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.85
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.3
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.3
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,25.9
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,41.58
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,60.07
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,40.72
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,77.2
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,175.3
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,253.2
775717,All Saints - Worcester,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,172.2
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.07
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.77
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.8
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.5
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.36
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,12.87
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,6.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,77.2
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.29
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.45
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.4
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,25.9
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,43.02
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,50.54
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,39.25
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,181.0
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,213.7
775717,All Saints - Worcester,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,165.9
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.12
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.87
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.5
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.61
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.56
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,6.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,70.0
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,78.1
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,63.3
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.55
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,25.9
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,44.28
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,51.26
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,43.32
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,185.6
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,215.7
775717,All Saints - Worcester,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,182.5
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.1
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.71
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.94
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.31
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,14.14
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,6.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,76.5
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,85.4
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.69
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.3
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,25.9
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,46.61
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,53.41
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,44.52
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,70.0
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,195.1
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,224.4
775717,All Saints - Worcester,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,187.6
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.74
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.9
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.7
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.71
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.82
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.16
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,6.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,83.2
