Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,78.9
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.09
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.37
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.39
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,44.93
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,54.33
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,46.54
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,188.0
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,228.1
775717,All Saints - Worcester,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,195.5
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.88
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.54
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.99
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.8
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.45
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,6.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,70.1
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,82.6
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,62.9
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.18
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.18
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.91
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,44.01
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,49.19
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,45.91
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,184.2
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,207.6
775717,All Saints - Worcester,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,193.6
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.21
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.07
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.89
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.96
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.41
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,6.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,77.1
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.49
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.8
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.99
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.69
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.1
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,46.83
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,48.46
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,46.52
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,196.3
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,204.4
775717,All Saints - Worcester,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,197.4
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.59
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.31
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.62
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.68
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.77
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,6.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,72.1
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,78.0
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.24
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.56
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.97
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.7
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,46.83
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,45.2
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,43.92
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,54.1
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,196.3
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,190.4
775717,All Saints - Worcester,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,185.4
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.89
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.95
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,15.39
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.17
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,6.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,71.0
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,77.4
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.99
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.23
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.7
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,48.73
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,43.63
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,42.32
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,203.9
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,184.3
775717,All Saints - Worcester,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,178.3
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.05
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.9
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.86
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.26
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.92
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,6.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,71.3
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,77.4
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,62.3
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.27
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.51
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.19
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,47.59
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,46.83
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,45.18
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,199.4
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,197.1
775717,All Saints - Worcester,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,191.6
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.38
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.67
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.19
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.01
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.52
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.89
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,6.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,78.2
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,77.4
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,64.0
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.4
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.91
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
