Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,49.18
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,47.05
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,40.24
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,59.3
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,205.7
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,198.4
775717,All Saints - Worcester,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,170.2
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.23
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.91
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.94
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.81
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.7
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.88
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,6.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,72.8
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,78.3
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,63.6
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.82
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.26
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,41.05
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,47.58
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,39.06
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,172.7
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,200.7
775717,All Saints - Worcester,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,164.6
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.87
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.84
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,16.19
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.27
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.1
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,6.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,73.8
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,80.2
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.17
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.25
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,40.23
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,49.13
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,38.82
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,168.4
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,205.2
775717,All Saints - Worcester,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,163.2
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.49
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.89
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,17.5
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,18.19
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,14.16
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,6.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,78.2
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,86.5
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,64.4
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.46
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.77
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,25.7
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,41.25
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,49.83
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,37.3
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,62.1
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,172.3
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,209.4
775717,All Saints - Worcester,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,156.9
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.11
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.2
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.92
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.36
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.25
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.12
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,6.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,65.0
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,80.0
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.99
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,25.7
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,38.07
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,52.45
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,38.22
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,73.7
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,158.9
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,219.4
775717,All Saints - Worcester,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,160.6
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.33
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.46
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.91
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.05
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.04
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,62.1
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,73.5
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.46
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,25.7
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,39.01
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,41.23
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,31.13
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,163.2
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,175.6
775717,All Saints - Worcester,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,131.9
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.74
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.89
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.05
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.09
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.41
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.82
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,6.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,61.7
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,76.6
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.84
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.22
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,25.7
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,38.47
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,43.34
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,30.57
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,161.5
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,182.2
775717,All Saints - Worcester,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,129.1
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.01
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.38
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.92
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,16.34
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.95
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.32
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,6.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,78.8
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,83.9
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
