Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.19
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.41
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,25.7
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,42.8
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,49.36
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,31.83
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,181.3
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,208.7
775717,All Saints - Worcester,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.67
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.94
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.79
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.67
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.65
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,65.1
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,74.2
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.93
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.46
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.19
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,25.7
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,38.23
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,48.58
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,33.88
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,161.1
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,203.7
775717,All Saints - Worcester,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,144.7
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.81
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.63
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.49
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.57
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.66
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,73.0
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.12
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.68
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.42
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.23
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,25.7
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,39.8
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,49.69
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,43.46
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,167.1
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,208.6
775717,All Saints - Worcester,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,183.2
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.06
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.1
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.71
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.7
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.5
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,26.46
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,30.39
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,29.69
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,113.6
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,132.8
775717,All Saints - Worcester,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,125.9
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.05
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.69
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.84
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.28
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.22
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,25.7
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,26.8
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,26.15
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,25.75
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,115.2
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,114.2
775717,All Saints - Worcester,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.12
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.86
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.96
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,6.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.05
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,25.35
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,34.3
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,27.94
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,108.4
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,148.0
775717,All Saints - Worcester,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,118.7
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.04
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.92
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.13
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.16
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.9
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,25.7
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,22.89
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,32.84
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,23.14
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,142.3
775717,All Saints - Worcester,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.03
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.67
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.65
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.3
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
