Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,25.7
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,20.59
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,35.87
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,22.7
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,154.3
775717,All Saints - Worcester,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.54
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.29
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,25.7
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,24.33
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,34.13
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,28.31
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,107.0
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,149.4
775717,All Saints - Worcester,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,121.9
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.71
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.94
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,25.7
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,23.39
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,27.56
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,23.9
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,119.2
775717,All Saints - Worcester,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.49
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,6.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.65
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,25.7
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,23.28
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,25.25
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,22.69
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
775717,All Saints - Worcester,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.26
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.51
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.05
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,6.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,25.7
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,22.7
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,25.36
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,24.59
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
775717,All Saints - Worcester,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.45
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.57
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.59
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,6.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,21.59
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,28.24
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,25.99
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,94.3
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,121.4
775717,All Saints - Worcester,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,114.3
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.48
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.15
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,6.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,22.62
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,24.07
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,22.12
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,98.3
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,107.3
775717,All Saints - Worcester,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,96.1
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.88
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.85
