Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.46
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,19.38
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,24.98
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,20.72
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
775717,All Saints - Worcester,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.66
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.19
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,21.93
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,26.72
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,22.78
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
775717,All Saints - Worcester,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.8
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.82
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,23.49
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,26.05
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,23.47
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
775717,All Saints - Worcester,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.77
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.65
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.23
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,6.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.57
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,20.79
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,26.71
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,22.71
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,114.4
775717,All Saints - Worcester,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.29
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.73
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.19
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.85
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,24.44
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,27.72
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,22.32
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,103.7
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,119.1
775717,All Saints - Worcester,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.91
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.96
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,6.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,22.07
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,24.02
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,22.58
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,106.1
775717,All Saints - Worcester,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.05
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.46
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
