Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,23.8
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,24.95
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,26.9
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
775717,All Saints - Worcester,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.06
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.6
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.29
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.17
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,6.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.72
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,24.88
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,27.03
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,21.38
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
775717,All Saints - Worcester,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.38
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.1
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.83
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,6.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,23.6
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,26.12
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,21.25
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,100.4
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
775717,All Saints - Worcester,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.89
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.34
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,23.77
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,27.04
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,20.74
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
775717,All Saints - Worcester,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.53
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.01
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,6.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.79
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,23.82
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,28.42
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,20.72
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,120.0
775717,All Saints - Worcester,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.51
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.28
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,23.04
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,26.32
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,22.0
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
775717,All Saints - Worcester,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.68
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,24.2
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,23.62
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,22.48
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,104.6
775717,All Saints - Worcester,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.8
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.71
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.33
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.53
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
