Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,24.59
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,26.01
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,21.48
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,104.6
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,111.8
775717,All Saints - Worcester,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.68
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.19
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,27.27
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,26.14
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,21.07
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,115.6
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
775717,All Saints - Worcester,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.57
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.31
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.67
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.97
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,28.28
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,24.6
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,20.8
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,118.7
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,106.7
775717,All Saints - Worcester,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.91
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.64
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.89
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,23.79
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,26.71
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,20.75
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
775717,All Saints - Worcester,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.82
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.75
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,23.69
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,28.04
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,19.37
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,103.3
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
775717,All Saints - Worcester,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,86.9
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.19
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.42
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.69
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,23.39
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,26.32
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,20.97
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
775717,All Saints - Worcester,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,95.9
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.67
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.91
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.98
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,23.38
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,24.07
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,28.43
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,107.9
775717,All Saints - Worcester,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,123.4
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.87
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
