Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,24.31
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,24.19
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,19.03
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
775717,All Saints - Worcester,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.91
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.5
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.29
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,22.6
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,25.35
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,21.16
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,97.9
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
775717,All Saints - Worcester,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.33
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.04
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.66
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.7
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,22.95
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,26.25
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,19.93
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
775717,All Saints - Worcester,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.92
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,23.31
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,25.01
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,22.31
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,100.8
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
775717,All Saints - Worcester,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.08
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.61
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.86
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.7
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,23.71
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,31.08
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,27.8
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,133.3
775717,All Saints - Worcester,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.4
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,6.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.6
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,21.85
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,27.65
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,23.58
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
775717,All Saints - Worcester,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,102.8
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.62
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.81
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,21.61
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,25.4
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,22.57
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
775717,All Saints - Worcester,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
