Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.65
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.57
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.59
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,21.03
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,24.85
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,22.12
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,110.8
775717,All Saints - Worcester,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.59
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.1
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,25.8
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,20.17
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,26.65
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,23.04
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
775717,All Saints - Worcester,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.88
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.75
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.35
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.78
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.12
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,26.93
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,29.89
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,25.9
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,114.4
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,127.5
775717,All Saints - Worcester,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.76
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,6.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.04
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,23.24
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,34.12
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,24.62
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,144.1
775717,All Saints - Worcester,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,105.3
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.31
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.5
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.88
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.83
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,25.76
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,30.97
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,23.79
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,110.4
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,132.1
775717,All Saints - Worcester,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,102.1
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.53
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.95
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.76
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.76
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.27
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,27.24
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,26.92
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,23.61
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,116.6
775717,All Saints - Worcester,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,102.1
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.0
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.31
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.18
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,6.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.12
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
