Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,24.88
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,26.2
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,24.48
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
775717,All Saints - Worcester,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.87
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.1
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,26.28
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,26.05
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,24.45
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,114.4
775717,All Saints - Worcester,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,105.8
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.21
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.38
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,51.1
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.56
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,28.07
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,29.9
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,22.71
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,118.8
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,127.4
775717,All Saints - Worcester,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.46
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.84
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.98
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.92
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.35
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,29.35
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,30.32
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,22.94
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,123.9
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,129.4
775717,All Saints - Worcester,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.91
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.78
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.41
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.73
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.64
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.79
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,29.34
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,29.32
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,21.58
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,122.1
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,123.4
775717,All Saints - Worcester,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.43
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.23
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.59
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.87
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.89
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,29.13
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,26.42
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,24.74
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,113.4
775717,All Saints - Worcester,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.7
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.5
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.55
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.19
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.34
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,28.98
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,27.66
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,26.01
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,120.6
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
775717,All Saints - Worcester,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.17
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.39
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.7
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.07
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.48
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.39
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
