Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,33.88
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,29.29
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,31.47
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,140.6
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,126.5
775717,All Saints - Worcester,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,132.8
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.93
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.74
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.04
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.66
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,32.02
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,33.45
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,28.1
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,133.5
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,141.3
775717,All Saints - Worcester,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,118.0
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.53
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.8
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.61
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.36
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.63
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,29.92
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,36.12
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,29.66
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,125.6
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,152.0
775717,All Saints - Worcester,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,126.3
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.17
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.28
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.73
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.56
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.81
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.92
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.46
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.76
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,31.65
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,41.06
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,28.62
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,63.3
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,133.0
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,171.4
775717,All Saints - Worcester,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,120.7
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.34
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.71
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.65
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.87
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.84
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.27
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.35
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.8
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.89
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,37.82
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,35.98
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,27.87
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,158.4
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,152.3
775717,All Saints - Worcester,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.29
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.69
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.21
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.63
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.83
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.66
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.73
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,30.93
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,39.75
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,28.48
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,129.6
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,168.1
775717,All Saints - Worcester,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.55
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.55
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.28
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.31
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.28
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.6
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,31.47
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,35.88
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,27.72
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,131.4
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,151.0
775717,All Saints - Worcester,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,117.5
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.56
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.58
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.05
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.01
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
