Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,30.47
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,33.04
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,29.38
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,141.4
775717,All Saints - Worcester,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.77
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.16
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.1
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.37
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.37
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.98
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.96
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,31.15
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,36.42
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,29.65
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,130.5
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,153.2
775717,All Saints - Worcester,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.4
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.97
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.71
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.58
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.85
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.88
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.16
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.71
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.3
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,32.94
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,38.54
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,29.13
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,136.8
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,160.9
775717,All Saints - Worcester,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,122.3
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.45
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.02
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.36
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.36
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.18
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.54
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,31.83
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,37.81
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,30.27
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,156.6
775717,All Saints - Worcester,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,128.1
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.41
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.42
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.72
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.7
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.61
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.83
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.6
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,35.37
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,40.64
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,30.96
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,145.7
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,167.8
775717,All Saints - Worcester,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.05
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.85
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.05
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.69
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.17
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,33.35
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,35.76
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,32.72
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,149.2
775717,All Saints - Worcester,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,136.9
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.05
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.2
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.26
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.16
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.59
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.99
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.66
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.17
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.6
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,34.99
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,41.72
