Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,32.61
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,144.5
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,173.0
775717,All Saints - Worcester,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,136.2
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.62
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.4
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.71
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.59
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.55
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.42
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.56
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.6
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,34.39
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,45.91
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,34.87
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,69.4
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,141.9
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,190.5
775717,All Saints - Worcester,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,147.1
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.57
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.12
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.44
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.79
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.8
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,31.75
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,40.98
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,28.16
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,131.4
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,173.1
775717,All Saints - Worcester,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.64
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.35
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.63
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.43
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.28
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.12
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.87
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,30.27
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,37.02
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,30.07
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,125.5
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,154.2
775717,All Saints - Worcester,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,125.4
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.49
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.27
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.11
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.71
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.94
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.71
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.83
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,32.93
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,34.43
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,32.25
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,136.1
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,144.9
775717,All Saints - Worcester,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,135.5
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.51
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.76
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.95
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.13
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,33.81
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,40.59
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,28.83
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,140.5
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,168.6
775717,All Saints - Worcester,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,121.8
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.69
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.9
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.29
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.48
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.44
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.26
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,34.93
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,36.95
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,32.53
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,144.8
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,154.5
775717,All Saints - Worcester,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,136.8
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.08
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.85
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.3
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.28
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.26
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.49
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
