Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,30.82
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,33.77
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,34.35
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,128.3
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,142.3
775717,All Saints - Worcester,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,144.9
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.66
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.63
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.09
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.66
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.03
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,27.2
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,32.01
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,34.97
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,31.72
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,133.6
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,146.8
775717,All Saints - Worcester,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.03
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.34
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.96
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.62
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.4
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.14
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,27.2
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,35.17
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,34.21
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,32.35
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,145.4
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,143.8
775717,All Saints - Worcester,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,135.9
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.37
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.72
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.76
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.14
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.14
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.07
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,27.2
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,31.39
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,33.24
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,29.48
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,130.2
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,138.8
775717,All Saints - Worcester,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.19
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.33
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.72
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.14
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.53
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.43
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.95
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,27.2
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,34.07
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,33.85
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,29.99
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,140.4
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,141.0
775717,All Saints - Worcester,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,126.4
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.95
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.78
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.84
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,51.1
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.29
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.47
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.64
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,27.2
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,36.18
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,34.69
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,35.56
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,149.3
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,144.2
775717,All Saints - Worcester,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,150.5
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.39
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.94
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.96
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.26
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.28
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,6.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.35
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.61
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.74
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,27.2
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,36.17
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,38.18
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,39.17
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,149.2
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,158.2
775717,All Saints - Worcester,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,162.9
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.71
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.35
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.21
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.35
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.26
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
