Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,27.2
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,33.56
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,38.0
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,38.16
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,54.7
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,138.3
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,158.4
775717,All Saints - Worcester,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,160.8
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.38
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.72
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.63
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.17
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.97
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.26
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.97
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.91
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,64.5
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,27.2
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,32.87
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,35.07
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,48.03
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,75.9
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,135.9
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,147.3
775717,All Saints - Worcester,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,202.3
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.22
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.38
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.64
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.28
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.7
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,31.34
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,38.09
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,37.02
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,68.2
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,132.5
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,159.4
775717,All Saints - Worcester,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,156.8
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.54
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.08
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.62
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.78
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.57
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.81
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,29.57
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,41.91
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,31.92
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,68.4
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,124.0
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,175.1
775717,All Saints - Worcester,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,134.7
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.06
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.34
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.69
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.7
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.48
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,33.05
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,36.21
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,36.34
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,139.0
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,151.3
775717,All Saints - Worcester,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,151.8
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.97
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.77
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.07
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.6
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.64
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,29.77
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,34.26
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,34.08
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,124.8
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
775717,All Saints - Worcester,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,143.4
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.3
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.66
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.87
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.76
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,53.5
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.26
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,29.53
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,38.59
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,37.14
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,122.7
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,161.5
775717,All Saints - Worcester,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,156.1
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.01
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.19
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.06
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.3
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
