Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.06
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.32
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.27
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,32.49
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,35.63
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,32.84
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,149.5
775717,All Saints - Worcester,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,137.1
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.65
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.99
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.38
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.37
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.09
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.29
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,33.13
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,36.46
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,34.01
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,137.6
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,153.8
775717,All Saints - Worcester,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.31
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.03
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.14
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.07
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.98
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.26
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.87
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.39
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,37.21
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,47.71
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,37.67
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,154.3
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,199.9
775717,All Saints - Worcester,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,157.6
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.7
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.13
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.16
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.49
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.13
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.93
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,33.87
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,39.94
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,34.8
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,139.9
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,165.4
775717,All Saints - Worcester,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,144.3
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.48
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.19
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.15
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.7
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,34.29
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,40.41
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,41.52
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,53.3
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,141.8
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,168.1
775717,All Saints - Worcester,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,172.3
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.48
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.71
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.72
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.86
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.47
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,6.0,N Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,73.8
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,40.1
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,39.07
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,43.56
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,166.2
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,163.3
775717,All Saints - Worcester,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,180.7
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.38
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,18.58
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.33
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,6.0,N Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,82.0
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.57
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.86
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.29
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
