Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,45.39
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,41.93
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,40.46
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,187.4
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,175.1
775717,All Saints - Worcester,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,168.1
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.47
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.66
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.55
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.18
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.17
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.39
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.02
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,36.58
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,43.48
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,44.44
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,152.3
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,181.1
775717,All Saints - Worcester,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,184.0
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.91
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.33
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.18
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.72
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.59
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.92
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.58
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,44.19
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,44.47
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,43.76
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,183.4
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,184.9
775717,All Saints - Worcester,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,181.4
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.01
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.12
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.36
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.99
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,10.61
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.66
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.01
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.72
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.21
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.95
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.2
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.46
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,39.99
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,52.38
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,46.81
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,165.2
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,216.4
775717,All Saints - Worcester,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,193.9
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.04
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.48
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.97
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.5
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.22
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,6.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.76
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.86
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.44
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.35
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.99
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.64
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,42.21
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,52.0
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,47.01
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,174.6
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,214.8
775717,All Saints - Worcester,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,194.8
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.09
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.53
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.24
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.08
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.29
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,62.8
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.14
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.89
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.93
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.2
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.44
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,46.47
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,51.8
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,41.57
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,54.1
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,192.0
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,213.7
775717,All Saints - Worcester,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,172.8
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.87
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.54
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.68
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.31
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.17
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.99
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.63
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.05
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,46.19
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,52.15
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,41.63
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,191.0
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,215.4
775717,All Saints - Worcester,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,173.2
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.05
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.3
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.51
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.11
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.02
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,6.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.12
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.51
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.19
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.83
