Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.77
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,49.12
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,54.89
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,43.12
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,53.1
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,202.8
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,226.5
775717,All Saints - Worcester,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,178.5
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.46
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.56
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.76
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.28
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.52
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.25
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.84
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.1
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.19
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.02
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.9
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,46.87
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,47.49
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,44.88
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,193.3
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,195.8
775717,All Saints - Worcester,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,185.6
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.8
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.01
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.5
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.4
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.51
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.78
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,6.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,63.7
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.12
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.43
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.43
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.64
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,45.07
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,45.15
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,46.92
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,186.5
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,186.9
775717,All Saints - Worcester,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,194.5
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.2
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.48
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.72
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.28
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,65.1
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,53.3
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.27
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.28
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.81
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.9
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,44.01
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,46.76
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,46.4
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,182.2
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,193.9
775717,All Saints - Worcester,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,194.7
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.8
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.04
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.21
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.79
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.25
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.95
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,6.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,71.0
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,69.4
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.4
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.37
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.96
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.54
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.71
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.6
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,47.83
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,52.36
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,42.58
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,197.9
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,218.2
775717,All Saints - Worcester,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,177.2
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.92
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.39
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.59
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.68
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.46
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,6.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,65.3
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.84
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.39
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.17
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.29
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.27
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.0
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,49.0
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,49.89
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,46.41
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,202.9
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,207.0
775717,All Saints - Worcester,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,193.1
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.04
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.27
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.19
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.92
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.61
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,6.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,61.7
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,69.1
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.84
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.57
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.53
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.77
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.36
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.7
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.2
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,50.07
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,53.62
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,59.79
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,82.8
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,206.9
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,223.1
775717,All Saints - Worcester,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,248.3
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.21
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.41
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.44
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.9
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.05
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,6.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,68.7
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,62.9
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.31
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.18
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.99
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.84
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,79.8
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
