Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.47
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.14
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.58
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,47.01
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,60.66
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,51.2
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,70.2
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,194.2
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,253.2
775717,All Saints - Worcester,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,212.7
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.27
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.0
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.93
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.14
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,13.27
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,6.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,64.9
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,69.8
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.86
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.03
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,83.4
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.65
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.64
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.76
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.71
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.9
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,53.13
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,59.35
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,49.63
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,67.1
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,219.4
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,246.7
775717,All Saints - Worcester,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,205.8
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.31
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.84
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.12
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.4
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,13.33
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,6.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,68.0
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.17
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.47
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.67
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.59
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.81
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.35
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.8
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.6
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,51.36
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,57.57
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,44.3
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,213.0
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,238.8
775717,All Saints - Worcester,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,184.5
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.33
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.99
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.9
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.19
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,14.45
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,6.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,63.3
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,70.5
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.39
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.88
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.61
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.54
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,94.0
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,50.99
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,56.41
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,44.57
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,212.7
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,235.1
775717,All Saints - Worcester,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,185.4
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.2
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.77
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.97
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.69
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.77
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,6.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,61.7
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,66.1
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.8
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.84
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.24
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.74
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.2
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,47.52
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,51.32
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,45.51
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,196.5
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,213.7
775717,All Saints - Worcester,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,189.7
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.34
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.75
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.94
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.99
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,6.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,66.0
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.44
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.09
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.82
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.8
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.4
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,44.46
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,53.42
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,44.15
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,184.9
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,222.5
775717,All Saints - Worcester,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,183.9
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.85
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.32
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.82
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.9
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.04
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,6.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,63.3
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,71.3
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.47
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.89
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.01
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.99
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.12
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,92.9
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,47.88
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,50.9
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,42.24
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,199.2
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,212.2
775717,All Saints - Worcester,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,176.5
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.82
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.57
