Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.1
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.07
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.64
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,6.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,64.7
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,65.1
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.44
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.17
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.4
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,45.96
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,50.97
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,37.96
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,191.0
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,212.6
775717,All Saints - Worcester,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,158.6
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.53
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.56
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.04
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.37
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.11
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.85
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,6.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,65.1
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,68.6
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.6
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.54
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.13
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.29
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.57
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,93.2
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,48.54
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,54.18
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,42.88
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,63.5
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,202.1
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,225.6
775717,All Saints - Worcester,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,179.6
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.57
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.35
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.05
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.57
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,6.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,63.5
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,67.1
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.06
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.26
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.4
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.7
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.1
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,48.31
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,59.23
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,41.94
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,66.2
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,200.9
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,246.2
775717,All Saints - Worcester,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,175.1
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.72
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.93
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.63
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.84
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.85
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.43
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,6.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,64.8
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.83
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.38
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.58
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.06
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.45
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,95.5
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,49.96
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,59.86
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,42.79
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,67.8
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,208.5
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,249.3
775717,All Saints - Worcester,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,179.0
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.59
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.27
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.52
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.24
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.62
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.69
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,6.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,64.0
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,68.2
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.86
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.39
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.89
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,100.9
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,50.16
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,57.34
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,47.51
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,208.5
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,238.5
775717,All Saints - Worcester,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,198.6
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.22
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.53
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.08
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.24
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.08
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.61
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,6.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,63.1
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,70.4
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.29
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.43
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.85
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.64
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,82.3
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,44.65
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,51.01
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,41.93
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,185.8
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,212.9
775717,All Saints - Worcester,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,175.8
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.35
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.28
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.84
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.78
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.53
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.23
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,6.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,62.3
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,68.6
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.82
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.32
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,101.2
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
