Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,49.74
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,57.22
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,41.78
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,62.1
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,207.5
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,238.5
775717,All Saints - Worcester,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,175.2
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.74
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.39
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.54
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.92
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.65
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,6.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,69.8
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.62
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.58
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.94
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.23
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.4
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.01
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.8
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,48.38
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,53.98
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,44.04
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,66.4
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,201.3
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,225.8
775717,All Saints - Worcester,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,184.1
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.13
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.4
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.37
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.23
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.31
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,6.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,65.1
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,70.2
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.15
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.58
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.67
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.96
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.71
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.73
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.14
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.0
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,53.47
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,52.62
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,50.15
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,222.3
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,218.8
775717,All Saints - Worcester,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,209.8
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.53
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.13
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.55
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.24
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.31
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,6.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,68.3
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.48
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.76
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.33
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.31
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.3
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,48.76
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,51.89
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,51.23
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,66.6
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,203.4
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,216.8
775717,All Saints - Worcester,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,214.7
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.63
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.16
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.82
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.43
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.09
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.39
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,6.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,65.1
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,73.3
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.73
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.66
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.83
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.49
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.8
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.3
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,50.94
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,54.22
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,49.87
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,65.3
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,212.6
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,227.6
775717,All Saints - Worcester,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,208.8
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.53
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.1
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.55
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.8
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.83
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.03
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,6.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,66.3
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,68.9
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.04
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.29
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.66
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.7
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.34
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.82
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.82
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.6
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.1
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,48.46
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,48.82
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,57.24
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,76.6
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,202.0
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,204.4
775717,All Saints - Worcester,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,240.1
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.32
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.41
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.62
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.92
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.5
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,6.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,67.6
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,72.9
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.75
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.03
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.87
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.24
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.77
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,110.1
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.6
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.7
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,56.81
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,54.74
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,46.14
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,69.7
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,236.4
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,229.5
775717,All Saints - Worcester,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,193.3
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.83
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.57
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.25
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.47
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,6.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,66.8
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,69.5
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.45
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.82
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
