Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.76
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.62
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.57
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,96.0
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,51.29
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,48.78
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,43.68
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,213.4
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,204.1
775717,All Saints - Worcester,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,182.8
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.33
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.7
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.92
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,14.2
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.78
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.5
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,6.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,67.2
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,71.1
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.09
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.64
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.07
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.27
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.66
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.9
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,52.42
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,59.23
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,49.62
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,91.2
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,218.5
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,247.5
775717,All Saints - Worcester,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,206.8
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.9
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.33
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.95
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.22
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.74
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.92
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,6.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,68.6
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,72.2
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.78
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.43
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.12
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.3
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,48.15
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,50.08
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,51.57
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,200.5
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,209.3
775717,All Saints - Worcester,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,215.8
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.53
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.63
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.65
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.32
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,6.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,69.1
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.53
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.7
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.73
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.24
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.1
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,45.04
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,48.36
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,56.83
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,187.8
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,201.7
775717,All Saints - Worcester,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,238.6
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.35
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.08
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.13
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.16
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.87
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.55
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,6.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,67.1
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,72.1
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.97
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.39
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.67
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.67
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.41
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.2
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,43.91
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,54.57
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,38.83
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,182.9
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,227.9
775717,All Saints - Worcester,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,162.5
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.64
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.89
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.11
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.5
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.41
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,6.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,66.6
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,69.8
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.19
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.37
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.72
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.8
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,43.32
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,53.83
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,37.32
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,180.6
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,224.8
775717,All Saints - Worcester,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,157.9
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.47
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.79
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.56
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.88
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,6.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,66.7
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.17
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.92
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.95
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.9
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.54
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.1
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.1
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,46.91
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,62.78
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,37.46
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,82.1
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,195.6
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,262.6
775717,All Saints - Worcester,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,158.0
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.63
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.02
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.64
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.18
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.37
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.93
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,6.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,70.5
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.94
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
