Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.29
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.33
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.97
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.9
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,39.49
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,50.77
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,46.77
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,164.7
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,212.6
775717,All Saints - Worcester,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,196.4
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.97
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.77
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.38
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.28
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.48
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,6.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,65.0
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,69.6
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.79
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.5
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.9
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,48.49
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,44.37
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,43.75
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,201.7
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,185.4
775717,All Saints - Worcester,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,183.5
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.06
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.25
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.41
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.86
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.84
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.43
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,6.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,69.4
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.44
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.86
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.48
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,39.41
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,45.62
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,37.45
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,164.3
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,190.0
775717,All Saints - Worcester,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,158.0
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.06
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.56
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.88
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,6.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,63.7
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,69.0
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.46
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.94
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.6
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,36.77
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,42.15
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,38.14
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,153.9
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,176.2
775717,All Saints - Worcester,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,162.8
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.63
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.35
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.03
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.19
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.68
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.19
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,6.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,67.9
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,79.3
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.79
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.81
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.35
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,41.19
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,45.15
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,35.65
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,172.9
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,188.2
775717,All Saints - Worcester,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,150.1
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.55
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.67
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.91
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,15.22
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,6.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,62.6
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,78.0
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.45
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.68
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.36
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,37.41
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,44.43
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,28.04
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,156.9
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,184.6
775717,All Saints - Worcester,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,119.3
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.95
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.73
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.54
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.38
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.8
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.4
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,6.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,71.8
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,71.9
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.67
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,38.09
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,43.9
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,36.14
