Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,160.8
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,185.4
775717,All Saints - Worcester,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,155.0
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.02
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.29
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.85
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.75
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.95
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.31
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,6.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,72.4
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,70.6
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.19
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,40.26
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,41.79
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,33.71
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,170.0
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,178.1
775717,All Saints - Worcester,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,145.2
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.81
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.33
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.7
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.21
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.21
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,6.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,71.2
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.5
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,36.6
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,42.88
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,30.53
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,154.2
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,181.3
775717,All Saints - Worcester,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,131.2
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.17
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.59
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.49
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.24
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.85
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.71
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,6.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,76.1
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.05
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.65
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.16
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,36.35
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,52.73
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,34.17
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,153.0
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,221.9
775717,All Saints - Worcester,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,145.3
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-5.98
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.72
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.46
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.74
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.63
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,6.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.26
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.45
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,38.44
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,41.35
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,35.43
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,161.0
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,173.2
775717,All Saints - Worcester,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,149.6
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.77
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.26
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.29
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.07
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.68
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,6.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,53.3
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,62.7
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.57
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,32.85
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,43.1
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,34.64
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,138.1
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,180.7
775717,All Saints - Worcester,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.53
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.38
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.16
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.21
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.39
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.64
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,6.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,69.2
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.46
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.1
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,32.62
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,47.65
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,35.47
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,68.5
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,136.9
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,199.0
775717,All Saints - Worcester,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,149.3
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.99
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.38
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.05
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,10.48
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.29
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.12
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.75
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
