Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,35.6
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,42.89
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,34.11
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,178.5
775717,All Saints - Worcester,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,143.6
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.43
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.86
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.39
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.82
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.37
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,34.01
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,37.6
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,32.83
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,142.7
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,157.8
775717,All Saints - Worcester,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,139.3
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.12
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.9
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.75
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.47
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.88
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,24.41
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,31.07
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,23.5
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,133.2
775717,All Saints - Worcester,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.49
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.55
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.87
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.74
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.97
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,20.77
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,34.94
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,23.37
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,67.6
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,89.3
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,149.6
775717,All Saints - Worcester,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.33
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.22
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.87
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.22
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.6
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,20.63
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,31.88
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,29.26
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,63.5
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,136.9
775717,All Saints - Worcester,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.62
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.16
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.03
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.52
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,21.66
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,32.61
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,25.99
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,140.9
775717,All Saints - Worcester,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,109.9
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.92
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.55
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.64
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.76
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,20.92
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,26.41
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,22.12
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
775717,All Saints - Worcester,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.62
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.57
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.01
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.79
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,6.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
