Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,19.89
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,27.97
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,21.52
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,87.9
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
775717,All Saints - Worcester,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.4
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.41
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.39
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.67
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,21.78
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,30.92
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,21.52
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,94.7
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,135.7
775717,All Saints - Worcester,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.58
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.49
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.58
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,20.53
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,22.69
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,23.62
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
775717,All Saints - Worcester,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.54
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.9
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.8
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.56
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,20.93
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,25.05
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,24.05
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,108.6
775717,All Saints - Worcester,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.56
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.22
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.95
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.3
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.95
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,22.6
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,27.43
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,21.55
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,117.7
775717,All Saints - Worcester,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.23
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.4
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.03
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.67
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.66
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.04
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,23.1
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,27.16
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,21.98
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
775717,All Saints - Worcester,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.65
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.42
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.12
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.91
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,22.81
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,26.81
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,22.43
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
775717,All Saints - Worcester,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,96.8
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.07
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.35
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.93
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.56
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.4
