Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,22.68
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,26.54
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,23.73
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,114.3
775717,All Saints - Worcester,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.65
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.58
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.67
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,22.47
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,26.23
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,23.55
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,97.8
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,113.5
775717,All Saints - Worcester,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,100.4
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.63
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.54
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,6.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,20.24
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,24.52
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,22.76
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,90.7
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
775717,All Saints - Worcester,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.53
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.4
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.32
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.49
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,22.12
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,24.8
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,21.35
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,95.9
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
775717,All Saints - Worcester,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.68
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.91
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.72
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,23.09
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,25.64
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,21.43
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
775717,All Saints - Worcester,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.97
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.78
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,23.84
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,25.63
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,20.02
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,103.1
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
775717,All Saints - Worcester,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.22
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.8
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.33
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.98
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.83
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
