Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,22.76
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,26.86
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,23.02
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
775717,All Saints - Worcester,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.39
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.95
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.64
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,23.57
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,26.99
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,20.21
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,115.1
775717,All Saints - Worcester,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.22
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.78
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.53
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.83
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,22.08
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,26.09
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,20.23
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,111.4
775717,All Saints - Worcester,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.55
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.23
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.52
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,21.96
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,26.88
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,23.09
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
775717,All Saints - Worcester,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.55
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.87
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.52
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,24.74
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,24.93
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,23.45
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,106.2
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,107.2
775717,All Saints - Worcester,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.56
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.01
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.99
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,22.55
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,25.7
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,24.1
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,96.3
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,109.8
775717,All Saints - Worcester,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.27
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.03
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,22.13
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,28.29
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,22.61
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,120.2
775717,All Saints - Worcester,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.06
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.86
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.98
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.5
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
