Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,24.88
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,28.32
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,22.47
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,119.6
775717,All Saints - Worcester,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.66
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.7
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.22
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.33
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,6.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.49
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,26.1
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,24.72
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,21.92
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,109.9
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
775717,All Saints - Worcester,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.58
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.16
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.3
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.93
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,25.22
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,26.16
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,24.84
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,107.4
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
775717,All Saints - Worcester,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,106.9
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.86
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.55
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.62
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,26.17
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,26.56
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,23.77
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,115.0
775717,All Saints - Worcester,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.5
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.82
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.32
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,24.27
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,27.12
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,29.13
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
775717,All Saints - Worcester,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.83
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.81
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.59
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.72
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,22.2
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,27.92
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,25.82
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
775717,All Saints - Worcester,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,112.1
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.95
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.32
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.03
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.71
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.78
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,22.91
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,30.1
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,22.97
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,97.8
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,127.0
775717,All Saints - Worcester,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.48
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.61
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.45
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
