Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,23.95
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,31.2
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,20.97
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,131.9
775717,All Saints - Worcester,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,91.7
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.29
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.44
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.77
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.88
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,22.94
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,27.38
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,20.96
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,120.3
775717,All Saints - Worcester,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.91
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,24.05
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,26.34
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,20.74
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,114.7
775717,All Saints - Worcester,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.49
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.45
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,23.45
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,26.36
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,20.48
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,113.3
775717,All Saints - Worcester,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.66
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.17
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.72
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.75
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,24.7
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,26.67
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,21.8
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,114.2
775717,All Saints - Worcester,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.49
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.63
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.3
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.62
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,25.84
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,22.47
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,23.52
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
775717,All Saints - Worcester,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.13
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.84
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.26
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,24.68
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,24.47
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,22.59
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,105.7
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
775717,All Saints - Worcester,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.03
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.6
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.46
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.34
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
