Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.75
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,25.26
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,26.58
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,23.59
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,108.0
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,114.3
775717,All Saints - Worcester,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.6
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.65
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,23.88
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,24.77
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,24.59
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
775717,All Saints - Worcester,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,104.7
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.0
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.4
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,6.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.51
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,23.16
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,23.86
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,23.65
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,100.1
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
775717,All Saints - Worcester,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.37
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.51
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.16
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,6.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.45
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,26.85
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,24.78
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,24.01
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,107.3
775717,All Saints - Worcester,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.75
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.25
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,30.27
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,26.45
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,23.0
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,128.1
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,115.2
775717,All Saints - Worcester,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.42
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.4
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.56
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.12
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,28.49
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,29.59
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,23.09
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,127.2
775717,All Saints - Worcester,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.56
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.59
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.5
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.13
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.65
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
