Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,28.86
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,28.5
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,25.43
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,122.1
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
775717,All Saints - Worcester,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.05
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.4
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.73
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.61
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,27.1
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,27.98
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,25.17
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,116.7
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
775717,All Saints - Worcester,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,107.2
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.53
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.43
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.32
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.48
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,28.17
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,27.21
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,28.76
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,120.4
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
775717,All Saints - Worcester,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.28
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.82
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.94
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.75
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.96
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.14
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,31.02
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,32.11
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,28.44
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,129.3
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,135.4
775717,All Saints - Worcester,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.65
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.98
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.4
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.93
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.63
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,29.43
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,32.28
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,31.76
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,123.1
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
775717,All Saints - Worcester,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,131.6
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.85
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.41
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.01
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.76
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.55
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.03
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.97
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,30.96
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,31.7
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,32.36
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,129.1
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,132.6
775717,All Saints - Worcester,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,135.5
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.78
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.99
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.85
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.93
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,33.87
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,31.46
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,28.71
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,140.9
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,132.5
775717,All Saints - Worcester,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,120.7
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.55
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.17
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.99
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.7
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.89
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.31
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
