Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,34.22
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,33.79
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,28.9
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,142.6
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,142.1
775717,All Saints - Worcester,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,122.3
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.78
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.16
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.54
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,33.65
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,31.62
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,27.81
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,140.2
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,134.6
775717,All Saints - Worcester,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.22
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.03
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.71
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.99
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.27
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.32
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.66
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,31.37
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,31.06
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,29.58
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,131.5
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,132.3
775717,All Saints - Worcester,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.65
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.15
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.68
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.4
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,32.36
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,30.5
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,27.09
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,134.9
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,131.6
775717,All Saints - Worcester,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.48
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.14
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.41
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.42
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.93
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,31.28
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,29.53
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,28.3
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,130.3
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,127.1
775717,All Saints - Worcester,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.1
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.71
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.11
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.35
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.16
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.92
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.38
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.41
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,32.49
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,33.36
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,32.72
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,135.2
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,141.1
775717,All Saints - Worcester,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.3
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.82
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.66
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.18
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.71
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.82
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,34.75
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,36.1
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,33.13
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,146.1
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,152.1
775717,All Saints - Worcester,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,138.7
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.48
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.23
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.95
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.48
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.42
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.1
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.81
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.7
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
