Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,34.01
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,38.39
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,29.6
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,142.2
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,161.4
775717,All Saints - Worcester,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,125.9
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.08
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.79
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.84
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.78
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.27
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.69
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.64
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,36.33
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,38.28
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,30.25
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,151.4
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,160.7
775717,All Saints - Worcester,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,127.1
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.02
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.16
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.13
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.98
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.53
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.01
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.2
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,36.5
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,36.31
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,33.27
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,152.2
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,152.1
775717,All Saints - Worcester,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,140.3
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.44
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.26
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.36
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.18
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.81
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.9
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,35.38
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,35.22
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,30.12
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,147.5
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,147.9
775717,All Saints - Worcester,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.59
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.44
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.82
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.94
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.34
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,31.15
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,33.51
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,33.69
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,141.2
775717,All Saints - Worcester,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,141.0
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.3
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.67
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.33
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.62
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.05
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,29.13
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,31.64
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,32.12
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,122.5
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,133.9
775717,All Saints - Worcester,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,135.2
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.95
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.06
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.65
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.95
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.02
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.1
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,31.75
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,34.73
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,30.1
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,132.8
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,146.7
775717,All Saints - Worcester,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.68
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.92
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.13
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.07
