Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.77
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.38
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.77
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,29.61
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,35.87
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,33.84
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,124.3
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,151.3
775717,All Saints - Worcester,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,142.5
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.74
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.54
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.4
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.37
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.6
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.17
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.74
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,35.5
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,33.48
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,32.71
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,148.7
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,141.7
775717,All Saints - Worcester,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,138.0
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.05
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.52
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.72
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.75
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.86
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.79
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,33.89
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,30.57
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,30.25
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,142.4
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,129.4
775717,All Saints - Worcester,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,127.1
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.89
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.31
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,6.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.04
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.46
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.39
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.63
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,31.46
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,36.21
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,31.66
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,133.4
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,152.7
775717,All Saints - Worcester,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.28
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.71
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.92
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.48
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.6
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.76
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.86
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,32.02
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,34.25
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,29.79
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,135.1
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
775717,All Saints - Worcester,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,125.7
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.75
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.09
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.26
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.55
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,35.08
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,30.42
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,31.8
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,148.4
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,130.6
775717,All Saints - Worcester,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,133.9
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.86
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.96
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.89
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.6
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,27.0
