Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,36.11
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,37.13
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,35.35
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,152.1
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,158.4
775717,All Saints - Worcester,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,149.6
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.95
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.56
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.59
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.66
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.06
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.81
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,33.89
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,33.32
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,32.29
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,142.8
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,143.6
775717,All Saints - Worcester,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,136.9
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.28
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.16
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.77
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,6.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.73
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.07
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.69
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,33.34
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,32.38
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,30.39
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,140.3
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,137.3
775717,All Saints - Worcester,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.26
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.94
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.69
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.03
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,6.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.28
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.94
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.09
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,34.11
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,34.81
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,36.53
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,142.6
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,146.8
775717,All Saints - Worcester,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,154.3
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.7
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.58
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.37
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.99
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,35.59
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,32.51
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,31.8
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,149.2
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,138.4
775717,All Saints - Worcester,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,134.8
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.0
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.36
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.6
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,6.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.51
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,32.19
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,30.1
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,43.3
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,135.9
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,128.7
775717,All Saints - Worcester,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,123.6
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.47
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.74
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.03
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.98
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.17
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,35.41
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,32.56
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,27.1
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,149.7
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,138.0
775717,All Saints - Worcester,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.48
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.27
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.53
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.38
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.54
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.69
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.13
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
