Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,37.23
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,32.67
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,30.15
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,156.1
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
775717,All Saints - Worcester,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,129.3
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.01
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.35
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.07
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.78
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.82
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.57
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.64
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,37.64
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,33.25
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,32.92
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,157.6
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,141.3
775717,All Saints - Worcester,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,139.8
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.57
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.53
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.14
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.79
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,35.16
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,30.71
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,31.1
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,147.8
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,132.2
775717,All Saints - Worcester,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,131.3
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.02
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.52
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.67
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.95
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,6.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.7
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.65
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,36.13
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,32.25
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,31.25
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,152.1
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
775717,All Saints - Worcester,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,132.3
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.05
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.5
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.28
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.26
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.76
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.76
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,40.49
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,31.75
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,31.65
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,169.6
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,135.6
775717,All Saints - Worcester,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,133.2
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.14
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.42
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.68
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.52
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.99
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.6
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,40.45
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,32.12
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,31.81
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,168.4
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
775717,All Saints - Worcester,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,134.9
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.08
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.15
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.83
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.26
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.79
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.21
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,43.47
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,39.28
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,35.1
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,181.6
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,166.0
775717,All Saints - Worcester,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,148.7
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.48
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.63
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.93
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.85
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
