Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.18
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,40.43
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,39.37
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,38.73
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,168.3
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,166.6
775717,All Saints - Worcester,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,162.2
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.31
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.31
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.2
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.67
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.52
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,39.39
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,44.32
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,40.56
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,164.0
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,185.7
775717,All Saints - Worcester,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,169.3
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.81
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.5
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.44
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.64
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.11
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.1
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.94
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.89
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.92
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,37.35
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,45.2
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,43.74
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,73.3
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,155.6
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,189.8
775717,All Saints - Worcester,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,183.6
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.41
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.99
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.51
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.85
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.35
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,77.6
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.84
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,43.56
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,46.68
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,36.06
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,181.3
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,194.8
775717,All Saints - Worcester,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,151.2
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.8
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.64
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.57
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.38
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.26
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.37
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.42
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.32
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,42.91
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,47.55
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,36.51
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,178.0
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,199.2
775717,All Saints - Worcester,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,153.0
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.72
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.89
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.6
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,51.1
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.55
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.28
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.27
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.2
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.95
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.21
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,43.82
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,44.44
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,38.15
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,181.8
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,185.4
775717,All Saints - Worcester,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,160.4
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.55
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.09
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.21
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.49
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.73
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.59
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.43
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.56
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,45.1
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,51.51
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,37.56
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,186.8
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,213.3
