Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,156.3
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.85
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.49
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.01
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.87
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.39
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.32
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.67
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.1
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,42.17
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,53.94
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,41.29
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,174.5
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,224.0
775717,All Saints - Worcester,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,172.8
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.53
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.97
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.43
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.39
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.96
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.11
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.17
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.66
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,88.0
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,47.03
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,48.02
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,44.47
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,59.3
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,194.2
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,200.1
775717,All Saints - Worcester,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,185.1
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.24
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.34
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.52
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,6.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.18
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.77
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.18
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.94
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.63
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.2
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.1
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,44.34
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,47.51
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,44.65
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,183.8
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,197.5
775717,All Saints - Worcester,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,185.7
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.79
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.79
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.09
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.13
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.18
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.97
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.08
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,92.5
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,48.53
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,48.27
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,43.37
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,201.5
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,200.9
775717,All Saints - Worcester,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,181.5
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.05
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.07
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.49
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,6.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.04
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.37
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.3
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.17
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.1
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,49.96
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,49.35
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,37.38
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,207.3
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,204.9
775717,All Saints - Worcester,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,155.9
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.58
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.79
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.16
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.63
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.21
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.49
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.23
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.06
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.55
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.8
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.3
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,46.06
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,54.17
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,39.29
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,191.2
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,225.5
775717,All Saints - Worcester,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,164.0
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.58
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.15
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.6
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.65
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.96
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.96
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.58
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.52
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.4
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.01
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.17
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.3
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.8
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
