Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,47.41
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,55.85
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,42.33
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,196.8
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,231.5
775717,All Saints - Worcester,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,176.6
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.78
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.85
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.19
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.2
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.71
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.31
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.97
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.36
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.68
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,92.7
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.1
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,47.96
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,56.91
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,44.11
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,199.2
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,236.0
775717,All Saints - Worcester,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,183.5
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.73
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.44
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.29
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.79
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.29
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.82
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.51
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.67
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.24
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.38
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.26
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.33
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.1
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.4
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,48.19
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,53.09
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,45.22
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,200.1
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,221.0
775717,All Saints - Worcester,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,188.4
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.49
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.23
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.58
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.83
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.07
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.86
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.96
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.58
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,92.1
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,48.76
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,49.77
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,42.33
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,202.6
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,207.0
775717,All Saints - Worcester,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,176.6
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.22
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.62
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.32
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.36
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.96
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.16
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.55
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.82
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,86.7
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,48.08
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,48.65
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,38.17
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,199.9
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,202.3
775717,All Saints - Worcester,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,160.4
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.33
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.73
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.28
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.27
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.6
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.09
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.2
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,48.38
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,51.38
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,42.64
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,72.6
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,201.7
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,215.7
775717,All Saints - Worcester,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,178.7
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.58
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.44
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.74
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,6.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.11
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.81
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.48
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.55
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,94.8
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,54.16
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,52.8
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,44.69
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,225.7
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,219.9
775717,All Saints - Worcester,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,188.9
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.09
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.18
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.3
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.28
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.03
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
