Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.38
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.62
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.39
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,94.6
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.1
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.31
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,46.98
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,51.49
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,43.48
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,195.7
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,215.4
775717,All Saints - Worcester,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,181.8
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.24
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.12
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.82
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.43
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.29
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.64
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.94
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.19
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.17
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.52
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.15
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.4
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.3
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,49.75
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,58.37
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,45.74
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,207.3
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,242.0
775717,All Saints - Worcester,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,191.4
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.04
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.52
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.52
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.67
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.72
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.45
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.03
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.26
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.36
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.57
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.46
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,98.2
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,50.41
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,55.02
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,44.68
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,210.1
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,229.3
775717,All Saints - Worcester,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,187.2
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.87
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.65
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.51
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.42
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.41
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.7
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.66
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.17
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.76
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.57
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.68
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,112.0
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,54.71
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,53.2
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,44.39
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,75.4
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,228.2
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,221.5
775717,All Saints - Worcester,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,187.5
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.78
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.59
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.64
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,6.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.73
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.71
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.13
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.14
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.1
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.04
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,26.51
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.06
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.62
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,111.3
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,50.32
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,56.97
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,48.05
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,209.7
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,237.3
775717,All Saints - Worcester,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,201.8
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.23
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.98
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.83
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.12
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.64
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.21
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.43
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,103.9
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,48.68
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,51.51
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,44.88
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,203.2
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,215.7
775717,All Saints - Worcester,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,188.0
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.96
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.9
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.28
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.42
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.61
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.08
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.95
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.01
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.74
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,97.0
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,53.89
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,48.54
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,45.67
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,224.5
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,202.9
775717,All Saints - Worcester,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,191.2
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.86
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.26
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.51
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.08
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,6.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.08
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
