Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.44
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.27
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.11
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.91
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.9
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.39
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,97.1
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.8
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.31
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,51.94
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,50.93
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,48.31
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,216.4
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,212.1
775717,All Saints - Worcester,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,202.5
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.92
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.51
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.72
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.7
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.27
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.23
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.74
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.6
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.37
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.52
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.51
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.51
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,99.8
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.1
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.7
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,54.3
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,53.16
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,46.63
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,226.4
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,221.6
775717,All Saints - Worcester,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,196.0
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.19
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.5
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.29
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.35
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.92
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.08
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.18
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.14
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.96
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.52
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.7
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,49.03
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,55.12
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,42.84
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,62.1
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,204.5
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,230.0
775717,All Saints - Worcester,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,179.9
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.38
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.52
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.51
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.63
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.83
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.95
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.4
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.35
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.74
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.1
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,45.85
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,57.33
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,39.54
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,69.4
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,191.1
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,239.8
775717,All Saints - Worcester,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,167.2
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.81
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.67
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.27
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.11
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.78
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.86
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.29
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.96
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.05
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.79
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,89.0
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.8
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.0
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,46.55
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,47.68
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,45.21
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,194.4
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,200.0
775717,All Saints - Worcester,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,189.7
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.38
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.69
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.71
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.6
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.21
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.93
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.82
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.54
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.77
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.28
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,101.7
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.7
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.3
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,48.74
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,57.02
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,44.65
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,203.8
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,238.8
775717,All Saints - Worcester,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,188.0
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.59
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.81
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.42
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.67
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.19
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.3
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.87
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.25
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.39
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,93.0
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.3
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.9
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
