Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,50.14
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,50.78
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,44.5
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,72.9
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,210.1
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,214.0
775717,All Saints - Worcester,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,187.6
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.38
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.73
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.54
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.99
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.97
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.09
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.3
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.77
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.57
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.43
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.76
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.3
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.8
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,92.2
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,47.37
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,55.36
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,49.16
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,65.3
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,198.5
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,232.6
775717,All Saints - Worcester,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,206.1
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.94
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.0
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.84
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.73
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.63
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.33
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.62
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.79
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.67
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.1
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,96.2
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,46.68
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,49.47
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,48.77
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,69.3
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,195.3
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,207.6
775717,All Saints - Worcester,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,205.7
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.67
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.12
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.66
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.65
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.26
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.17
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.48
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.83
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.2
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.2
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.9
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,45.32
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,51.3
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,41.29
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,189.6
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,214.0
775717,All Saints - Worcester,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,174.1
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.11
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.77
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.81
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.56
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.62
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.39
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.03
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.9
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.5
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,42.24
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,48.06
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,40.61
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,176.6
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,200.2
775717,All Saints - Worcester,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,171.2
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.24
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.17
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.74
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.27
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.7
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.59
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.43
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.62
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.08
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.43
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.43
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,97.1
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.3
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.3
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,43.93
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,52.05
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,43.62
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,183.5
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,216.6
775717,All Saints - Worcester,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,183.4
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.39
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.13
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.73
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.64
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.23
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.07
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.66
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,97.3
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,45.34
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,49.5
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,39.62
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,189.0
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,207.3
775717,All Saints - Worcester,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,166.2
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.57
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.34
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.08
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.01
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.2
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.73
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.44
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.69
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.58
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.7
