Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,38.65
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,50.83
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,38.22
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,161.2
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,211.8
775717,All Saints - Worcester,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,160.9
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.53
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.62
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.15
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.19
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.35
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.79
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.3
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,39.01
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,47.21
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,34.04
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,64.5
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,162.8
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,198.0
775717,All Saints - Worcester,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.59
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.81
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.5
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.61
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.97
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.11
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.63
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.02
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.22
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.21
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,36.74
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,50.18
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,32.87
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,73.8
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,153.4
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,208.3
775717,All Saints - Worcester,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,140.2
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.48
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.5
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.8
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.27
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.85
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.01
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.0
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.2
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,39.87
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,54.84
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,28.33
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,81.5
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,167.0
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,227.7
775717,All Saints - Worcester,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,120.8
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.54
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.97
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.62
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.1
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.26
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.28
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.81
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,93.4
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.8
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,42.67
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,49.54
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,34.38
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,67.8
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,177.8
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,205.7
775717,All Saints - Worcester,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,145.4
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.23
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.02
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.59
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,6.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.98
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.61
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.26
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.39
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.17
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.73
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.6
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,37.97
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,49.13
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,33.98
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,65.7
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,160.8
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,206.8
775717,All Saints - Worcester,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,145.8
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.61
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.64
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.58
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.18
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.79
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.06
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.1
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,38.82
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,45.88
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,33.78
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,164.2
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,193.6
775717,All Saints - Worcester,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,144.4
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.35
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.02
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.07
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.38
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.67
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.14
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.88
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
