Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.31
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.26
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.36
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.81
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,35.09
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,41.94
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,40.11
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,148.2
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,175.9
775717,All Saints - Worcester,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,170.0
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.57
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.99
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.04
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.49
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.88
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,32.97
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,48.11
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,39.46
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,68.3
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,201.9
775717,All Saints - Worcester,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,168.6
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.38
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.49
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.93
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.96
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.89
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.88
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,33.86
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,45.54
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,34.19
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,59.3
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,142.8
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,190.1
775717,All Saints - Worcester,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,144.4
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.36
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.11
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.31
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.66
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.24
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.81
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.85
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,38.67
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,38.43
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,33.08
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,162.9
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,160.6
775717,All Saints - Worcester,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.35
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.25
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.32
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.37
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.06
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.22
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,32.42
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,37.28
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,33.6
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,136.7
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,156.2
775717,All Saints - Worcester,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,141.9
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.66
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.69
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.22
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.09
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,28.8
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,38.81
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,26.5
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,121.8
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,164.1
775717,All Saints - Worcester,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,113.2
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.39
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.75
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.08
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.62
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.2
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.56
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,31.41
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,36.7
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,32.11
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,133.0
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,155.0
775717,All Saints - Worcester,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,136.3
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.01
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.09
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.21
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
