Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.32
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,28.61
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,32.28
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,36.44
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,51.1
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,121.5
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,137.5
775717,All Saints - Worcester,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,153.9
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.27
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.72
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,6.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.71
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.23
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,29.09
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,46.08
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,31.27
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,78.8
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,194.7
775717,All Saints - Worcester,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.61
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.72
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.17
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.93
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.65
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.52
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.41
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,33.19
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,44.99
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,34.72
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,79.7
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,138.9
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,190.4
775717,All Saints - Worcester,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,146.5
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.37
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.87
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.95
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.47
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.61
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.87
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,29.14
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,37.93
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,28.25
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,123.3
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,159.0
775717,All Saints - Worcester,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,120.7
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.3
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.6
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.85
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.66
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,26.1
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,39.52
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,26.2
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
775717,All Saints - Worcester,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.31
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.67
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.3
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.42
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.52
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,24.13
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,36.2
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,22.07
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,102.9
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,153.3
775717,All Saints - Worcester,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,96.3
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.03
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.59
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,6.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
