Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,22.6
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,38.5
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,19.18
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,77.4
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,97.7
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,161.3
775717,All Saints - Worcester,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.68
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.42
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.68
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.11
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,27.8
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,38.65
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,19.42
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,117.9
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,163.6
775717,All Saints - Worcester,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.93
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.29
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.18
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,22.65
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,29.2
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,22.2
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,97.6
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,125.3
775717,All Saints - Worcester,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.21
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.02
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.57
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,6.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.58
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,21.14
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,30.66
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,22.21
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,91.9
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,129.6
775717,All Saints - Worcester,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.36
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.13
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.39
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,6.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.39
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,22.46
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,34.46
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,22.9
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,95.2
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,145.2
775717,All Saints - Worcester,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.48
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.74
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.42
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,6.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.75
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.51
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,24.54
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,36.12
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,21.26
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,66.5
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,152.8
775717,All Saints - Worcester,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.86
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.69
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,6.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,23.46
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,33.34
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,22.07
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,65.2
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,100.9
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,141.7
775717,All Saints - Worcester,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,92.7
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.02
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.6
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.86
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.77
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
