Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,27.0
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,24.85
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,26.45
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,22.53
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,115.6
775717,All Saints - Worcester,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.44
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.28
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.15
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,22.65
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,27.19
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,24.88
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,116.7
775717,All Saints - Worcester,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.94
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.38
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.18
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.51
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,22.55
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,26.13
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,25.99
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
775717,All Saints - Worcester,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,109.6
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.38
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.62
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.53
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.42
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,6.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.12
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.86
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,24.68
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,25.68
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,25.8
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,104.5
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
775717,All Saints - Worcester,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.73
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.73
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,22.91
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,24.67
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,23.56
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
775717,All Saints - Worcester,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.79
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,22.53
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,27.43
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,20.92
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,97.9
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,116.6
775717,All Saints - Worcester,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.22
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.22
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.82
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,26.04
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,27.67
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,20.39
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,111.3
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
775717,All Saints - Worcester,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.2
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.82
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.49
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.01
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.15
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
