Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,24.99
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,24.64
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,21.44
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,105.1
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
775717,All Saints - Worcester,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.88
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.4
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.4
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,27.1
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,22.47
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,24.95
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,19.7
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,95.7
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
775717,All Saints - Worcester,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.22
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.59
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.88
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.96
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.78
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,27.2
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,23.16
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,25.21
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,19.83
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,98.5
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
775717,All Saints - Worcester,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.78
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.99
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.16
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.49
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.61
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.03
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,27.2
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,25.04
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,27.47
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,22.75
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,116.3
775717,All Saints - Worcester,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.16
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.72
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.82
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,27.2
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,23.69
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,26.06
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,21.39
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,100.5
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
775717,All Saints - Worcester,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.01
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.11
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.64
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,27.15
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,23.78
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,21.12
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,115.6
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,104.4
775717,All Saints - Worcester,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,91.7
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.59
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.33
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,6.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.21
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.53
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,22.45
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,27.2
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,20.34
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,115.6
775717,All Saints - Worcester,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.92
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.35
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.71
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.12
