Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.58
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.08
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,25.39
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,27.92
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,21.25
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,107.2
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,118.6
775717,All Saints - Worcester,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.04
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.36
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.39
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,24.96
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,25.42
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,20.45
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,106.1
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,110.7
775717,All Saints - Worcester,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.01
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,6.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.91
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.67
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,23.08
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,27.57
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,21.28
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,99.5
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,116.9
775717,All Saints - Worcester,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.7
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.95
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.21
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.62
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,26.3
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,26.85
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,19.68
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,111.1
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
775717,All Saints - Worcester,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.74
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.13
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,26.23
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,23.38
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,20.91
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,111.1
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
775717,All Saints - Worcester,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.54
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.28
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.42
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,25.44
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,23.68
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,22.15
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,109.1
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,105.9
775717,All Saints - Worcester,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.64
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.95
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.1
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.72
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,27.3
