Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,24.88
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,24.54
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,20.95
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,105.4
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
775717,All Saints - Worcester,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.32
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.9
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,22.45
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,26.59
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,22.37
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
775717,All Saints - Worcester,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,96.1
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.11
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.16
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.66
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.02
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.84
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,24.81
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,27.6
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,21.91
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
775717,All Saints - Worcester,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.21
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.7
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.09
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,27.3
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,22.34
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,30.46
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,20.33
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,130.2
775717,All Saints - Worcester,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.95
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.5
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.58
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.87
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,22.18
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,28.24
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,20.76
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,121.6
775717,All Saints - Worcester,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,89.6
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.33
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.63
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.64
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.26
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.12
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,24.53
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,25.73
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,24.52
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
775717,All Saints - Worcester,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.53
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.06
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.61
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,27.4
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,24.58
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,25.06
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,23.53
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,109.1
775717,All Saints - Worcester,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,100.8
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.23
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.06
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
