Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,24.17
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,22.59
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,25.13
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
775717,All Saints - Worcester,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,107.7
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.37
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.71
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.81
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.19
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,26.9
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,24.23
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,26.98
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,23.68
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
775717,All Saints - Worcester,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.1
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.56
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.13
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.16
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,24.1
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,29.82
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,24.51
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,129.0
775717,All Saints - Worcester,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.92
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.83
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,23.84
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,26.46
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,23.52
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
775717,All Saints - Worcester,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.12
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.07
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.15
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.51
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,26.54
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,28.59
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,21.54
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,113.4
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
775717,All Saints - Worcester,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,93.8
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.38
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.7
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.64
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.44
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.29
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,27.58
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,29.39
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,21.57
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,116.9
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,126.0
775717,All Saints - Worcester,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.94
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.81
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.19
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,22.29
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,27.02
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,24.25
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,96.7
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,118.4
775717,All Saints - Worcester,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.4
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.1
