Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.32
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.65
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.67
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.03
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,23.52
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,30.82
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,24.46
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,102.1
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,131.8
775717,All Saints - Worcester,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.6
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.98
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,26.96
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,30.44
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,25.27
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,115.4
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,132.2
775717,All Saints - Worcester,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,108.2
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.21
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.99
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.59
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,26.51
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,28.07
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,27.01
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,115.0
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
775717,All Saints - Worcester,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,114.4
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.7
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.35
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.15
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.9
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.13
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.1
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,28.78
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,28.95
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,23.98
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,120.7
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,121.1
775717,All Saints - Worcester,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.93
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.96
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.17
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.49
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.3
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.55
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,34.08
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,29.58
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,27.23
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,62.2
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,142.2
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,124.5
775717,All Saints - Worcester,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,114.3
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.09
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.56
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.68
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.98
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.78
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.56
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.25
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,33.07
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,28.2
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,27.4
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,137.7
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,121.4
775717,All Saints - Worcester,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.93
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.3
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.32
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.65
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.92
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.83
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
