Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,34.31
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,31.24
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,31.96
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,54.5
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,142.2
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,132.6
775717,All Saints - Worcester,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,133.8
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.17
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.12
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.36
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,29.86
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,31.05
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,27.57
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,51.1
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
775717,All Saints - Worcester,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.58
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.21
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.71
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.86
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.27
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,29.42
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,31.43
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,26.78
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,123.8
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,133.1
775717,All Saints - Worcester,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,113.8
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.8
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.95
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.86
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,27.32
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,33.01
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,25.9
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,53.3
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,117.3
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,140.1
775717,All Saints - Worcester,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.98
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.4
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.36
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,6.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.37
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.75
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.69
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,29.47
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,33.35
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,24.33
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
775717,All Saints - Worcester,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,104.6
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.55
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.44
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.39
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.33
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,29.95
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,32.79
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,24.72
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,125.8
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,140.0
775717,All Saints - Worcester,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.59
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.44
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.73
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.74
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.23
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.03
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,31.44
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,35.26
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,24.88
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,132.5
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,148.4
775717,All Saints - Worcester,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,105.6
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.52
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.42
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.37
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.17
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
