Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,34.71
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,32.35
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,27.54
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,145.5
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,137.9
775717,All Saints - Worcester,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,116.3
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.71
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.58
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,6.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.47
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.04
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,34.71
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,35.09
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,27.48
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.4
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,150.3
775717,All Saints - Worcester,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,115.9
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.6
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.02
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.6
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.57
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,30.57
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,32.7
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,29.26
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,142.2
775717,All Saints - Worcester,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,123.6
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.34
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.01
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.64
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.46
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.3
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.88
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,30.56
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,28.84
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,32.29
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,128.4
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
775717,All Saints - Worcester,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,135.9
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.0
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.03
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.66
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.4
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,30.73
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,30.61
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,33.68
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,129.6
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,132.6
775717,All Saints - Worcester,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,141.5
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.89
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.59
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.74
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,32.57
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,33.76
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,33.75
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,137.8
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,144.8
775717,All Saints - Worcester,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,142.9
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.59
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.6
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.18
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.74
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,32.56
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,28.05
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,32.91
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,137.4
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,121.8
775717,All Saints - Worcester,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,140.8
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.7
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.23
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.71
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.31
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.52
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.12
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.9
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
