Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,29.36
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,28.88
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,28.7
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,124.6
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,124.3
775717,All Saints - Worcester,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,122.7
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.74
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.31
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.15
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.27
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,32.01
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,28.89
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,31.26
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,136.4
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
775717,All Saints - Worcester,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,133.3
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.37
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.49
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.14
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.34
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.9
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,33.44
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,30.06
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,33.83
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,142.7
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,129.4
775717,All Saints - Worcester,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,143.8
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.64
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.13
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.68
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.62
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.12
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.26
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.78
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,30.65
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,35.76
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,36.97
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,46.4
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,128.9
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,150.5
775717,All Saints - Worcester,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,156.4
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.63
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.55
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.55
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.38
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.26
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.8
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.43
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,32.66
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,35.41
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,35.29
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,137.1
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,149.4
775717,All Saints - Worcester,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,150.3
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.58
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.57
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.02
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.59
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.57
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.53
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.9
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.4
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,33.3
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,43.48
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,34.42
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,138.9
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,180.8
775717,All Saints - Worcester,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,147.4
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.54
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.94
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.31
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.91
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.6
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.17
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,30.79
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,41.05
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,32.3
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,46.9
