Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,130.4
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,173.4
775717,All Saints - Worcester,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,139.1
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.37
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.75
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.96
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.29
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.18
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.84
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.23
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,27.67
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,40.78
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,36.25
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,118.5
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,173.1
775717,All Saints - Worcester,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,154.9
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.58
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.83
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.6
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.3
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.99
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.92
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.44
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.02
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.79
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,29.58
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,45.86
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,32.52
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,193.9
775717,All Saints - Worcester,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,140.3
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.29
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.37
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.53
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.44
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.65
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.7
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.4
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,30.14
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,38.91
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,35.87
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,46.0
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,127.6
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,164.9
775717,All Saints - Worcester,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,152.8
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.26
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.93
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.59
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.61
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,30.22
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,34.94
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,34.74
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,149.1
775717,All Saints - Worcester,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,149.8
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.11
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.31
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.55
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.07
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,29.11
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,34.46
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,35.71
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,123.9
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,147.5
775717,All Saints - Worcester,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,152.9
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.55
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.35
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.1
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.1
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.7
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,34.86
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,31.18
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,31.66
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,148.6
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,134.6
775717,All Saints - Worcester,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,136.6
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.92
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.32
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.6
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.83
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.47
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.33
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.56
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.2
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
