Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,41.07
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,35.37
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,31.35
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,172.3
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,150.6
775717,All Saints - Worcester,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,134.3
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.52
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.13
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.82
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.69
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.82
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.35
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.41
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,43.46
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,33.54
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,36.2
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,183.0
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,142.9
775717,All Saints - Worcester,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,155.0
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.58
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.2
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.49
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.61
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.38
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,40.76
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,35.74
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,33.62
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,172.1
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,152.0
775717,All Saints - Worcester,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,143.1
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.18
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.06
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.96
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.01
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.76
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.57
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.01
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.22
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,32.5
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,38.57
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,29.03
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,137.5
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,163.4
775717,All Saints - Worcester,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,124.3
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.6
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.6
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.92
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.33
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.13
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.46
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.01
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,33.15
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,40.49
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,29.8
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,139.3
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,171.8
775717,All Saints - Worcester,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,126.7
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.5
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.15
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.86
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.62
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,32.66
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,31.88
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,29.2
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,136.8
775717,All Saints - Worcester,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.31
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.68
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,6.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.77
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.36
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.18
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,73.2
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,31.69
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,41.43
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,29.88
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,133.9
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,175.0
775717,All Saints - Worcester,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,127.7
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.19
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.66
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,6.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.61
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.97
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.35
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.49
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.9
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
