Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,30.08
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,40.05
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,29.48
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,127.5
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,170.4
775717,All Saints - Worcester,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.48
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.67
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.41
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.3
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.47
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.92
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.62
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,73.4
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,37.61
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,40.98
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,35.83
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,156.5
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,173.6
775717,All Saints - Worcester,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,150.1
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.9
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.54
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.74
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.79
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.28
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.08
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.91
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.23
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,36.59
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,38.61
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,40.6
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,151.9
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,163.1
775717,All Saints - Worcester,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,169.7
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.39
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.81
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.36
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.79
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,33.84
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,38.38
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,35.58
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,140.8
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,161.1
775717,All Saints - Worcester,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,148.2
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.74
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.81
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.67
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.79
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,33.01
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,43.34
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,33.57
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,137.3
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,180.3
775717,All Saints - Worcester,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.55
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.51
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.07
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.5
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.17
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,35.45
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,43.79
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,36.04
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,147.6
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,182.6
775717,All Saints - Worcester,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,150.7
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.62
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.1
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.73
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.59
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.08
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,39.6
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,45.34
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,34.72
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,164.1
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,189.7
775717,All Saints - Worcester,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,144.5
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.34
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.72
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
