Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.01
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,39.29
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,40.67
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,33.4
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,163.1
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,171.6
775717,All Saints - Worcester,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,139.8
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.4
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.2
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,6.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.36
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.56
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.29
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.88
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,38.78
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,36.71
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,35.84
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,161.0
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,155.0
775717,All Saints - Worcester,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,150.3
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.23
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.73
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.03
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.44
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,39.03
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,36.79
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,33.13
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,162.4
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,155.9
775717,All Saints - Worcester,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,139.3
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.21
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.05
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.74
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.43
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.48
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.7
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,44.36
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,36.21
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,32.23
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,184.1
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,152.5
775717,All Saints - Worcester,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,135.8
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.31
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.43
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.81
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.53
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.77
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.82
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.25
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,44.29
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,37.37
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,33.27
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,184.0
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,157.5
775717,All Saints - Worcester,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,139.5
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.7
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.47
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,38.49
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,37.51
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,34.55
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,159.7
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,158.7
775717,All Saints - Worcester,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,144.9
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.65
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.62
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.84
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.17
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
