Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,39.54
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,44.07
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,33.93
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,164.8
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,185.5
775717,All Saints - Worcester,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,142.7
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.7
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.58
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.98
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.19
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.5
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.3
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,41.73
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,45.76
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,41.53
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,66.0
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,173.5
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,191.7
775717,All Saints - Worcester,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,173.6
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.81
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.88
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.94
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,40.77
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,41.92
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,38.3
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,171.5
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,177.0
775717,All Saints - Worcester,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,160.2
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.12
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.18
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,6.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.81
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.95
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.22
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,39.34
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,35.82
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,40.0
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,69.6
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,164.9
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,153.6
775717,All Saints - Worcester,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,170.8
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.69
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.49
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.71
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.86
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.31
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,37.57
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,35.87
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,39.99
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,53.5
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,156.8
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,152.4
775717,All Saints - Worcester,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,167.1
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.5
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.55
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,6.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.3
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.62
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.42
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,35.36
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,37.94
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,32.38
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,161.2
775717,All Saints - Worcester,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,136.5
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.54
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.17
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.95
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.9
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,36.08
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,44.73
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,36.46
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,151.4
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,190.1
775717,All Saints - Worcester,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,152.6
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.61
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.49
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.03
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.68
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.86
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.25
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.72
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.5
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
