Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,37.18
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,57.45
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,33.57
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,104.0
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,155.4
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,240.0
775717,All Saints - Worcester,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,140.8
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-9.82
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.9
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.2
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,6.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.34
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.1
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.6
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.06
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,45.77
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,41.88
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,46.23
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,194.6
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,175.2
775717,All Saints - Worcester,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,194.2
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.52
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.77
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.64
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.39
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.02
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.65
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.74
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,39.1
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,41.6
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,41.45
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,163.8
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,175.2
775717,All Saints - Worcester,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,173.1
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.03
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.83
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.46
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.78
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,77.2
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.01
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,37.52
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,45.07
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,42.32
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,157.4
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,188.5
775717,All Saints - Worcester,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,177.9
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.81
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.5
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.73
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.83
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.9
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.78
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,34.09
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,42.22
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,46.88
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,68.0
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,143.4
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,178.4
775717,All Saints - Worcester,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,196.6
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.92
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.75
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.66
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.93
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.7
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,38.51
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,39.48
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,43.6
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,74.5
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,160.9
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,167.2
775717,All Saints - Worcester,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,183.2
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.88
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.53
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.34
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,6.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.14
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.14
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,33.41
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,37.24
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,43.56
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,71.7
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,140.8
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,158.5
775717,All Saints - Worcester,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,182.9
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.7
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.31
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.77
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
